Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,97.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,82.62
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92276
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83542
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91458
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83944
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,93.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,126.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93332
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80569
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,112.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,201.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84198
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,96.12
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,124.88
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91284
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89749
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
