Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,87.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,163.75
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89123
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,197.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8359
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93475
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,87.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8414
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89029
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,78.88
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,103.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96277
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91595
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93219
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88086
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,121.5
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,94.88
