Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,217.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96246
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90948
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94092
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92148
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88223
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82504
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,104.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93585
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92404
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9375
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89929
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,96.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,136.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90381
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94055
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94705
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87298
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81884
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,85.12
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87378
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,82.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91894
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92691
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,51.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,117.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,172.75
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
