Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92709
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,90.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93787
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91315
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,193.62
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89017
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9024
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,94.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,210.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,53.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,72.25
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,121.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,205.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,190.12
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
