Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,246.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,141.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,222.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,203.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,130.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,222.88
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,136.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,203.38
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,152.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93985
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90326
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,108.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,164.12
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94867
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93487
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91073
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,127.75
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,179.12
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
