Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,90.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93179
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8743
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,182.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,170.38
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92456
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,69.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,165.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97144
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,50.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,89.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,70.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90576
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,48.88
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,106.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,141.38
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,211.5
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,51.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91177
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84872
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,121.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,204.88
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
