Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91073
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90927
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,224.78
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,223.81
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,223.67
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,102.38
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,153.75
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,139.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,197.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,91.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85888
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85461
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89554
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,107.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,192.62
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93466
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,81.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89389
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84952
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,198.75
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,183.38
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90613
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90716
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87735
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79916
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,60.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91513
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,61.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
