Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90384
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84833
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91489
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,157.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,105.38
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90323
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90469
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86096
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77893
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91696
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,101.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88476
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84149
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86642
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78241
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,90.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,170.88
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92908
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84433
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87613
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88632
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92923
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86108
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83984
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87012
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85721
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85553
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91415
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
