Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79809
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91861
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90976
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,93.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92441
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87515
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8652
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89587
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80276
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.63
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7659
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90518
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,55.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86084
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90838
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91226
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86731
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94562
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82672
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90097
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91174
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7955
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86532
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94171
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86261
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87466
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81875
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85699
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,87.5
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8424
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89038
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89862
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87274
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88049
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7774
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
