Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93164
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83581
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88785
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,94.38
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8237
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90014
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7781
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83835
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82132
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83435
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84088
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93527
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8536
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81521
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84335
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85336
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7308
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91495
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72488
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79898
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86957
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78247
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80887
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,68.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82589
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92078
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.44
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83224
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.764
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87887
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
