Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85632
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84564
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81601
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89334
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88592
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79602
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7897
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79837
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82773
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92505
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7807
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89316
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92483
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75982
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70214
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81231
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79605
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8978
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86685
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76358
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7583
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84784
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77075
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,71.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91067
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80334
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88122
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
