Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,140.88
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91345
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79434
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68798
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90445
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84048
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83593
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75756
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90036
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74267
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7836
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90738
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76291
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.69
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86972
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68069
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,106.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.87
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86322
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87829
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.38
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79928
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94528
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79672
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73776
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79855
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81894
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,19.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,60.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,101.38
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69924
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89071
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,69.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85568
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94223
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76028
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88916
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9129
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
