Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83767
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90579
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77819
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86603
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.19
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62689
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75384
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90948
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80426
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80331
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92853
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73144
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,63.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,100.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82797
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91583
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73413
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8547
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,75.62
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76895
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90396
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80227
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94421
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73996
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88281
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7987
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,76.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
