Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89026
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87277
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87884
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74661
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74112
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87283
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,108.5
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84817
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87982
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,49.38
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8414
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85791
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.88
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85776
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,183.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76226
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87579
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81231
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7915
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80124
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,174.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66387
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88568
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7893
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89917
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8613
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,85.25
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.69
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
