Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84036
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79351
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75305
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91531
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86984
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,36.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,80.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90655
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78149
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85324
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78686
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.88
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86908
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.37
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7554
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83792
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78845
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88516
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8634
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80359
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81143
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92428
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87048
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,79.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93579
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,28.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
