Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89007
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78412
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85153
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88208
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79995
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94824
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92209
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79434
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86517
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,106.5
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,164.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83243
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83084
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83261
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83893
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,73.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,176.38
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81189
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88269
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80755
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,63.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,75.62
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76382
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91937
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,160.88
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84234
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90402
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
