Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87005
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80496
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,71.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7959
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83783
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9216
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84109
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,54.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,88.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83877
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,90.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,147.25
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83822
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81405
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90439
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,58.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92413
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83514
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84775
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83551
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91394
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84442
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86264
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,59.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,69.75
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8482
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72317
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,51.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,87.38
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86001
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89703
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8786
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
