Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87424
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,55.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,90.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.63
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82962
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.841
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,142.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8403
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,70.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82223
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,64.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,98.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,73.62
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88641
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,51.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,131.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75656
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91702
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83484
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90524
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92883
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.824
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,150.12
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,190.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72668
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87869
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,78.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87192
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88644
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,57.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82605
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,186.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70501
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90384
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
