Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87359
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,67.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92227
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83435
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,52.75
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86902
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,60.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89169
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93506
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90121
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87698
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82538
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88305
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91659
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88821
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92465
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90002
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86261
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86807
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,90.88
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90274
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93219
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86538
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90149
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80722
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,70.88
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8685
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93054
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82052
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88312
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93246
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
