Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93106
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83847
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,71.75
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88763
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92166
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91086
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90338
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81833
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92938
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93271
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91513
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.37
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72393
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92572
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92413
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92645
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78485
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,70.88
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85693
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9172
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92917
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9285
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
