Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7499
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,46.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,148.75
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92874
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96378
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91971
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.81
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92398
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.669
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,91.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,183.5
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,81.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89487
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90463
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7164
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92261
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,159.5
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95254
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94476
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70394
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94305
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.19
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65295
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
