Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,117.12
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,182.25
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92251
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92728
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.19
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72168
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92627
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81839
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,102.38
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,177.62
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93021
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.19
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83191
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,114.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94238
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.798
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
