Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,50.62
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,126.25
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,222.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,106.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,63.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9151
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91672
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7695
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,53.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,94.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,145.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75482
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,98.12
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,130.12
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,191.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,251.38
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,141.25
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,72.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,96.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,65.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94678
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.13
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75775
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,67.62
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,107.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,130.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,169.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,162.25
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,240.12
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,105.62
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,72.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93152
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82953
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
