Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,65.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,136.62
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,230.5
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,166.25
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,259.75
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93588
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,57.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,109.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,81.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81189
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,65.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,127.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,179.5
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,229.75
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,187.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,253.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94183
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,84.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,50.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,99.38
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84494
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,72.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,123.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,135.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,193.25
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,270.5
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,224.38
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,79.62
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,92.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,60.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80905
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,66.75
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,122.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,270.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,167.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,255.88
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,91.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,38.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,88.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82638
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,63.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,135.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,199.38
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,287.12
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
