Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,175.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,249.5
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,90.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81555
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,71.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,111.62
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,200.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,269.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,258.38
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,93.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,89.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83471
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,68.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,120.75
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,196.5
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,278.38
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,239.12
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,85.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,62.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,84.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87158
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,72.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,134.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,130.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,193.75
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,220.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,280.62
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,152.12
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,88.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,56.88
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,114.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,79.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9433
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92013
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,74.88
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,151.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.88
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,124.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,202.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,288.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,268.25
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
