Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8956
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,73.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,143.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,197.38
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,293.62
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,229.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,78.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95108
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89264
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,70.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,115.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,265.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,194.75
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,269.62
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9284
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,80.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,129.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,133.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,192.12
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,289.25
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,210.5
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,285.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87051
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9285
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,72.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,138.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,191.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,259.38
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,273.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
