Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8511
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,61.75
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,122.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,220.88
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,181.38
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,252.62
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8902
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,61.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,118.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,165.5
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,200.62
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,299.38
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,167.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,247.75
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,115.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,75.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.75
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81912
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,63.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,144.75
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,214.38
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,309.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,202.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,357.25
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,174.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.12
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,115.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,78.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,75.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84262
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,62.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,155.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,210.75
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,366.62
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,181.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,248.5
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
