Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,81.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77157
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,60.25
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,123.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,163.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,264.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,214.88
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,331.5
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,182.62
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,259.38
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,92.88
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88891
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,111.75
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,150.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,245.25
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,179.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,272.62
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,67.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,37.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94107
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88183
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,58.88
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,88.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,182.38
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,169.5
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,241.12
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,190.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,78.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81857
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,106.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,150.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,242.25
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,175.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
