Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77945
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,67.62
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,136.38
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,197.38
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,284.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,227.12
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,62.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,127.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,253.62
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,182.12
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,165.75
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,261.88
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84109
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,48.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,113.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,157.62
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,210.38
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,111.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,81.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87744
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,103.38
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,145.12
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91434
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,51.88
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,89.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
