Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95578
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91427
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,20.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,90.88
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,141.75
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,195.25
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,72.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93988
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95776
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9404
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,45.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,82.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,173.12
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,71.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9173
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,82.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,177.25
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95425
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90719
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,73.62
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,74.5
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86517
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93994
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
