Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,89.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88931
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84677
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91836
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88055
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92108
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,86.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88717
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8063
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90262
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91296
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93359
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,91.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91846
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86828
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88434
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86474
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88809
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92529
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,84.25
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,132.25
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91232
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90381
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75113
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
