Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87164
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89242
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,77.12
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,123.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93481
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84619
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90603
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32006
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80777
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91583
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,40.75
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,74.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90066
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91192
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88577
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-63.13
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84897
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80008
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54653
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83087
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,113.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88782
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82489
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91992
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66787
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91904
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46184
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68032
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92407
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,45.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91653
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85119
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7279
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80688
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6094
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
