Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,92.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95618
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95547
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85769
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.62
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92136
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,45.5
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85013
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83133
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64092
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52276
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92096
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84619
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88342
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80365
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78964
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65353
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91269
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,44.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91165
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91949
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91629
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33678
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53619
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62991
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90591
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,46.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,78.5
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91833
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89099
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89425
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.06
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.69
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06975
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08965
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24385
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
