Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,101.25
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,136.75
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93231
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94189
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89752
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91003
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.94
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26033
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23986
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.87
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27913
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9035
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,97.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93762
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89523
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94122
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20366
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33169
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06331
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80374
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,57.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,111.75
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.31
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21144
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87399
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81247
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04897
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77743
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,63.12
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,110.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91635
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62478
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94635
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.56
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20943
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88666
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
