Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,60.38
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,113.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,178.62
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88656
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73031
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,67.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91928
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,85.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55129
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89917
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91577
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16085
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77542
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93661
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,61.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,105.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,154.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90069
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82635
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94287
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,35.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60385
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81967
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23113
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,52.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,119.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87427
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94565
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.75
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47369
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89114
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87515
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-156.94
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40771
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82196
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,43.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,104.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86096
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88486
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71807
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90881
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0468
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,50.38
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,100.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,163.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
