Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84671
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71301
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92685
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50332
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04393
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,60.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,116.25
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.94
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90701
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65026
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61489
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77679
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30532
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8985
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,50.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,121.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.94
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93936
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62145
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90979
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,82.06
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86246
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85693
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41149
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87335
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,110.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.88
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.37
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89276
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84207
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9454
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,84.62
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92914
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94537
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-132.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40874
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89163
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,96.88
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,117.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88531
