Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91458
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.44
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67764
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.25103
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7745
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,63.12
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,124.88
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,179.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89871
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94659
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9657
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92145
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,81.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86459
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90552
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-130.69
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.44063
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,131.25
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,186.75
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88495
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,76.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81201
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91232
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88727
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.13
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21831
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82519
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,108.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93872
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92685
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94324
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46578
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.26497
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89636
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,100.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,144.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9422
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
