Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96118
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,62.12
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30965
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88919
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.44
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06011
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8865
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,116.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,159.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,51.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.44
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24132
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94232
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93207
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05653
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86838
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,63.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,104.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,92.38
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93805
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58193
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94174
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31081
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90838
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,115.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,165.75
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,168.88
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7015
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90179
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.94
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3576
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90243
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,105.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,157.25
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
