Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74374
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94748
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59341
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,103.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,180.12
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75036
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76455
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,52.88
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,115.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,175.38
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,198.62
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79449
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79788
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87411
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,117.38
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,143.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,200.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,104.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80243
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76236
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81863
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,65.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,121.38
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.12
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,189.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,158.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
