Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89688
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86096
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84393
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,68.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,120.25
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,158.88
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,215.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,72.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,67.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.94
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9093
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72955
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,59.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,108.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,124.12
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95612
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8565
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,49.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,120.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,195.25
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,193.12
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,161.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,226.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95248
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,48.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,102.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,192.25
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,169.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93689
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,50.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
