Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.88
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,122.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,162.88
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,218.75
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9281
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90561
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,105.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,195.75
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,219.62
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95407
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82391
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,86.12
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,134.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,206.62
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94519
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,79.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83569
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,49.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,81.25
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,184.12
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,181.75
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94693
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
