Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,79.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,112.25
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,170.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,198.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,127.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,207.38
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,55.38
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8363
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90124
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,46.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,113.38
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,240.12
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,203.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91904
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,80.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,53.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,128.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,80.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8085
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90326
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,222.3
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,222.83
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,223.78
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,54.12
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,104.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,134.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,210.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,190.88
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,231.62
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89609
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94409
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,49.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,111.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,73.62
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80023
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,94.12
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,189.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,200.5
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,39.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,115.88
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
