Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9003
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,104.75
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89508
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93133
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94852
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,61.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.25
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,137.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88067
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91528
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,68.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84854
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,96.75
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89163
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,107.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,206.38
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81009
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,72.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82016
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83322
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,42.5
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,82.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,166.12
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88385
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,36.5
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77874
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8854
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88663
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
