Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,64.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83111
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87436
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9501
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81057
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78332
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85434
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,75.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,154.25
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86453
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95752
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87622
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78283
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,68.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87231
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79956
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80252
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,39.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,58.75
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,150.88
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,122.62
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86963
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93295
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93997
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77667
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78741
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
