Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84753
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90137
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94507
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9172
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78155
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81048
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82855
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,39.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,149.12
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8424
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90323
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82339
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75888
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89203
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85556
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93176
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9288
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8656
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79721
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84601
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90729
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85141
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68087
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87155
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,40.12
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
