Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,33.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,68.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86532
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9144
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,60.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83056
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72042
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91998
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85293
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90884
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,82.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92676
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81323
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81335
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86972
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81805
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92297
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,47.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,64.25
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82556
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,58.5
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87173
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86764
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84042
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,49.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79528
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92142
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,77.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89618
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83746
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.31
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87988
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85742
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,82.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
