Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85086
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,64.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8884
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91315
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82318
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80816
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83587
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,107.38
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84262
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92328
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82586
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78878
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82913
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87469
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,96.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82742
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92618
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,73.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,49.62
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83911
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83667
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7832
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88721
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,34.38
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,81.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,102.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79815
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91839
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,63.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84811
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94955
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93762
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82016
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81674
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89618
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,61.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86703
