Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91485
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,63.25
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89157
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94726
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78381
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86175
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86105
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,105.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,150.25
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76141
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89981
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82461
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93454
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77636
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7698
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90616
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,36.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,75.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,154.88
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,129.25
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83102
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90378
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89111
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94733
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8327
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82312
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84665
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,79.38
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,169.25
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87353
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93091
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,80.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82419
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83105
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.811
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85071
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,174.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80139
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91138
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,28.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
