Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92593
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79107
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82089
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89667
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77829
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90881
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,65.38
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7048
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96484
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,50.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80157
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8374
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82165
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,70.75
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89364
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88879
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,30.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84344
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82586
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90906
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87054
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,37.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87945
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,42.88
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92505
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76577
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9017
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88577
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,32.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,64.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,124.88
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84717
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93072
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,73.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
