Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79199
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93845
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82467
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89966
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84671
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,119.88
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85574
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83853
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94894
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75982
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85763
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,33.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85116
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88336
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78836
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91302
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,31.62
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,161.12
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,101.5
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,127.62
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83734
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94913
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90603
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91513
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93362
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82898
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77404
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,34.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,71.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88974
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94913
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,74.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87958
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91196
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
