Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81115
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91562
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,72.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,105.62
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83224
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,77.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84079
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,45.62
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81302
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.07
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83844
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,75.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,105.38
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,157.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.19
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74435
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.38
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85284
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92908
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85699
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87973
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,60.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,104.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74963
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9472
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,31.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.44
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74307
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94464
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,55.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85965
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86661
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,65.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74945
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9202
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92242
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86444
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
