Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86697
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,65.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,108.88
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,150.62
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,195.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80954
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,66.62
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81256
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86343
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81512
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,73.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,115.62
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,204.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78177
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,68.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87655
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90811
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,66.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,105.38
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,166.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8565
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9285
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85913
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88553
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,62.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84631
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,56.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,95.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79998
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,81.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81341
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94888
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89999
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
