Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8584
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,49.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,122.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87765
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,85.38
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90823
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96228
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94864
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86932
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86423
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90842
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,41.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,92.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,116.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,183.25
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8724
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,47.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90448
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91431
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91174
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,47.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,77.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,102.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,156.12
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90332
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89535
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,37.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,70.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,146.75
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88684
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90671
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9299
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9241
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90756
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
