Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,64.25
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,128.62
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,108.75
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,131.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87314
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90118
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95343
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93378
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91614
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92621
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,11.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,59.75
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8992
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89526
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92087
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8905
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91705
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90362
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89703
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91998
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88144
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92029
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93411
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88431
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
