Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,58.25
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,133.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90585
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91571
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86822
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92053
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,44.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91876
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89923
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93588
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,48.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,77.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,174.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94855
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92096
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,48.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,69.38
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,168.38
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95428
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92169
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95416
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,50.25
