Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,135.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94318
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88989
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95566
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92236
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92255
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,53.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,70.62
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95453
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89969
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90854
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89331
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,52.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,65.25
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92544
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91904
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85278
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,52.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,76.38
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,123.75
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,194.38
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95843
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93674
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,57.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,85.88
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,137.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
