Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,55.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,97.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.88
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,107.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,151.25
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,139.62
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94992
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,101.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,65.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93252
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,57.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,105.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,155.88
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.12
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,57.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,76.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,59.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,101.12
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,130.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,181.62
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9107
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,60.62
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90927
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,60.25
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,107.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,153.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,195.88
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,138.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,245.5
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89395
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94339
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
