Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,23.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,58.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,100.75
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,80.25
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,59.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,120.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,116.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,197.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,141.88
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,235.5
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92358
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,63.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,104.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,84.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,57.88
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,105.12
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,125.5
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,180.25
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,160.88
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,184.5
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91217
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,49.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,115.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94739
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,66.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,104.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,182.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,184.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,188.25
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,240.38
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93149
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,58.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,76.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92407
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,69.88
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,108.62
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,234.12
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,185.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,217.38
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94372
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,26.88
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
