Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,48.25
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,82.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,68.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,103.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,174.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,169.38
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,225.62
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,185.88
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,229.5
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95752
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,57.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,95.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,74.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91604
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,75.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,118.88
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,253.5
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,53.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,102.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,78.12
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,97.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,63.62
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,116.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,199.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,202.12
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,266.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,206.5
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,256.88
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,51.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,77.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,79.25
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,149.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,126.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,156.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,292.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,183.88
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,257.38
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
