Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,48.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,95.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91943
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9386
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,70.25
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,134.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,176.25
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,175.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,276.88
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,197.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,245.5
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9646
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,91.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.38
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,50.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,103.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,71.62
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,163.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,131.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,194.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,273.5
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,199.12
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,309.75
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,42.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,92.75
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,64.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,55.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,105.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,81.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,73.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,154.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,206.12
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,302.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.5
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,318.62
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,43.5
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,63.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,66.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,138.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,203.38
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,289.88
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,179.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,262.12
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,86.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,118.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,73.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
