Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,160.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,64.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,154.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,222.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,224.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,194.38
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,273.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,30.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,86.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,48.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,108.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,70.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,143.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,160.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,220.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,223.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,322.88
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,192.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,310.75
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,69.62
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,61.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,122.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,89.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,60.38
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,138.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,206.62
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,186.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,273.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,205.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,309.88
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,87.5
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,54.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,94.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,257.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,263.25
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,186.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,263.75
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,62.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
