Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,56.12
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,95.5
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,145.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,244.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,261.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,263.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,113.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,244.25
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,178.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,283.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,273.88
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92215
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,75.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,47.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,62.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,59.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,120.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,146.62
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,240.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,167.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,245.5
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,212.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,290.12
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90625
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,66.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,63.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,118.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,262.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,137.12
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,202.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94107
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94922
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
