Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92514
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,58.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,123.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.62
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,260.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92621
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,41.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,85.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,59.75
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,145.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,172.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,265.88
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93655
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,91.12
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,74.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,50.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,88.62
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,236.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,206.5
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,199.88
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9245
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,78.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,39.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,54.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,86.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,231.75
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,131.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92557
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
