Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,47.38
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,95.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,197.38
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,182.25
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93063
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92657
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,77.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,183.75
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93204
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,45.5
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,95.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,203.25
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93619
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96057
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87918
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,44.75
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,77.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,194.38
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92926
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181410,Northfield Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
